Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.98
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.69
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.92
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.49
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.95
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.29
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.72
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.84
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.77
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.78
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.63
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.62
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
430638,Fore St Grampound,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.75
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.67
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.74
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.49
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.46
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.73
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.81
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.06
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.28
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.72
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.43
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.61
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.94
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.07
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.12
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
430638,Fore St Grampound,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.96
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.37
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.55
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.12
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.65
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.48
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.54
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.95
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.74
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.7
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.32
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.9
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.91
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.05
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.77
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.83
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.6
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.17
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.34
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
430638,Fore St Grampound,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.82
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.54
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.88
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.42
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.83
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.32
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.5
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.21
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.3
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.07
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.98
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.49
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.8
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.12
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.67
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
430638,Fore St Grampound,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.67
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.63
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.16
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.81
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.83
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.72
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.43
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.39
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.95
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.59
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.36
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.88
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.8
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.24
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
430638,Fore St Grampound,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.24
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.72
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.0
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.58
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.65
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.21
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.72
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.25
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.96
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.0
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.54
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.02
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.96
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.14
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.02
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
430638,Fore St Grampound,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.86
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.84
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.78
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.8
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.71
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.78
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.97
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.9
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.33
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
