Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.69
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.34
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.82
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.33
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
430638,Fore St Grampound,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.68
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.61
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.88
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.89
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.69
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.54
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.3
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.94
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.78
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.34
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.99
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.64
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
430638,Fore St Grampound,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.68
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.92
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.06
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.76
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.27
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.88
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.95
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.12
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.2
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.1
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.3
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.22
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.48
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.84
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
430638,Fore St Grampound,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.87
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.4
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.51
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.16
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.96
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.98
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.79
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.84
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.22
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.9
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.14
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.98
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.51
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.4
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.5
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.61
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.17
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.13
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.71
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.85
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.07
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
430638,Fore St Grampound,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.03
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.66
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.6
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.56
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.47
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.61
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,41.7
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.2
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.64
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.07
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.38
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.01
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
430638,Fore St Grampound,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.34
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.89
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.77
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.78
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.08
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.41
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.26
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.99
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.64
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.82
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.19
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.22
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.33
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.0
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
430638,Fore St Grampound,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.8
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.71
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.06
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.61
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.61
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.23
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.22
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.2
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.32
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.17
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.04
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.56
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.05
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.95
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.34
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.23
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.22
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
430638,Fore St Grampound,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-12.06
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.87
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-6.56
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.95
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.15
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,46.6
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.58
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.32
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.22
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.51
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.89
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,42.7
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.4
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.5
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.97
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
