Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.86
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.44
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.31
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.75
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.51
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.97
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.21
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
430638,Fore St Grampound,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.36
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.16
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.2
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.49
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.45
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.34
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.25
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.4
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,41.2
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.9
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.78
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.3
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.89
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.3
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.45
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.99
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
430638,Fore St Grampound,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.81
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.52
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.38
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.7
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.12
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.69
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.97
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.78
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.85
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.01
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.08
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.32
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
430638,Fore St Grampound,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.82
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.5
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.08
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.38
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.48
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.2
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.0
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.03
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.04
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.91
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.39
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.26
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.73
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.5
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
430638,Fore St Grampound,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.42
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.09
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.61
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.23
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.96
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.87
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.03
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.22
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.21
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.99
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.74
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.9
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.61
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.38
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.18
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
430638,Fore St Grampound,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.06
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.5
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.93
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.59
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.64
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.44
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.15
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.53
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.03
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.71
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
430638,Fore St Grampound,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.26
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.27
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.71
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.5
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.62
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.73
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.41
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.74
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.39
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.93
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.53
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.91
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
430638,Fore St Grampound,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.22
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.07
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.98
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.29
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.07
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.66
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.9
