Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.93
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,29.7
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.77
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.17
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.72
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.45
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
430638,Fore St Grampound,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.58
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.59
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.71
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.93
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.24
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.37
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.71
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.94
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.25
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.86
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.21
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
430638,Fore St Grampound,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.49
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.32
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.79
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.56
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.12
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.22
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.67
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.89
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.93
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.33
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.16
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.31
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
430638,Fore St Grampound,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.61
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.08
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.32
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.17
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.56
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.51
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.18
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.68
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
430638,Fore St Grampound,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.93
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.21
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.01
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.06
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.5
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.53
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.7
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.89
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.86
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.17
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.12
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
430638,Fore St Grampound,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.06
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.46
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.62
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.26
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.53
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.88
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.5
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.47
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.53
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.63
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.58
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
430638,Fore St Grampound,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.96
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.09
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.63
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.79
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.69
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.09
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.1
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.11
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.37
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.2
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.8
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
430638,Fore St Grampound,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
430638,Fore St Grampound,2023-06-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
430638,Fore St Grampound,2023-06-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.24
430638,Fore St Grampound,2023-06-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.14
430638,Fore St Grampound,2023-06-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
