Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.29
430638,Fore St Grampound,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.21
430638,Fore St Grampound,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.49
430638,Fore St Grampound,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.97
430638,Fore St Grampound,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
430638,Fore St Grampound,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
430638,Fore St Grampound,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
430638,Fore St Grampound,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.67
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.62
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.27
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.69
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.96
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.41
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.37
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.43
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.15
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.93
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.33
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
430638,Fore St Grampound,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.06
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.46
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.44
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.16
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.6
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.67
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.0
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.99
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.93
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.07
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.18
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.95
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
430638,Fore St Grampound,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.84
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.95
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.67
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.92
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.1
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.29
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.67
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.45
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.34
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.62
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
430638,Fore St Grampound,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.79
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.42
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.82
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.78
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.17
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.65
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.01
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.84
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.66
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.85
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
430638,Fore St Grampound,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.79
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.08
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.5
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.99
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.8
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.56
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.58
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.3
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.56
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.87
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.84
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.35
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.3
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
430638,Fore St Grampound,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.94
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.5
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.44
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.95
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.24
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.45
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.05
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.6
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.46
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.26
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.33
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.15
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.07
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
430638,Fore St Grampound,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.78
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.68
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.93
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.44
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.14
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.6
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
