Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.03
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.9
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.06
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.01
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.17
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
430638,Fore St Grampound,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.13
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.07
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.91
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.62
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.55
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.96
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.36
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.98
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.27
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.36
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
430638,Fore St Grampound,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.96
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.8
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.11
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.76
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.52
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.62
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,30.7
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.24
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.4
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.72
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.45
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.75
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
430638,Fore St Grampound,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.13
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.32
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.09
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.77
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.84
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.73
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.9
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.58
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.5
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.5
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.79
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.37
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
430638,Fore St Grampound,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.3
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.92
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.02
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.82
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.33
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.81
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.84
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.12
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.19
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.32
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.48
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
430638,Fore St Grampound,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.93
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.72
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.14
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.12
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.76
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.73
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.26
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.3
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.4
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.79
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.74
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.63
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
430638,Fore St Grampound,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.55
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.18
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.55
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.26
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.31
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.53
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.03
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.7
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.62
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,30.9
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.23
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.86
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.53
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.75
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.68
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
430638,Fore St Grampound,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.12
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.03
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.55
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.2
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.17
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.99
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.95
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.4
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.25
