Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.28
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.51
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,30.9
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.44
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.07
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.16
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.11
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.87
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
430638,Fore St Grampound,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.88
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.14
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.08
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.99
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.76
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.63
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.9
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.31
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.59
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,30.9
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.54
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.07
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.95
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.61
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.13
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
430638,Fore St Grampound,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.72
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.56
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.24
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.58
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.56
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.85
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.93
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.26
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.54
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,31.0
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.9
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.57
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.44
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.6
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.29
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
430638,Fore St Grampound,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.97
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.53
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.27
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.6
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.33
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.65
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.18
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.41
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.49
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,31.0
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.7
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.85
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.16
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.13
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
430638,Fore St Grampound,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.32
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.37
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.15
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.21
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.68
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.38
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.14
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.35
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.52
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,31.0
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.36
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.37
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.38
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.96
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.18
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
430638,Fore St Grampound,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.37
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.61
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.09
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.54
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.11
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.42
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.65
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.32
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.55
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.29
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.83
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.68
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.19
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.05
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.21
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.7
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.21
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
430638,Fore St Grampound,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.52
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.48
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.5
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.04
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.46
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.74
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.2
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.76
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.83
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.05
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.34
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.64
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.1
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.57
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
430638,Fore St Grampound,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
430638,Fore St Grampound,2023-06-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
430638,Fore St Grampound,2023-06-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.11
430638,Fore St Grampound,2023-06-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-14T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.47
430638,Fore St Grampound,2023-06-14T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-14T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.54
430638,Fore St Grampound,2023-06-14T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.96
430638,Fore St Grampound,2023-06-14T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.53
430638,Fore St Grampound,2023-06-14T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.47
430638,Fore St Grampound,2023-06-14T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-14T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-14T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-14T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.3
