Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.88
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.79
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.92
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.32
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.06
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.25
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.39
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.58
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,31.4
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.87
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.99
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.27
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.58
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
430638,Fore St Grampound,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.23
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.08
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.66
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.67
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.34
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.61
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.06
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.7
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.15
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,31.4
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.25
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.01
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.23
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.87
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.26
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
430638,Fore St Grampound,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.93
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.3
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.85
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.53
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.03
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.08
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.35
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.7
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.92
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,31.5
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.77
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.99
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.86
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.88
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.67
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
430638,Fore St Grampound,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.26
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.89
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.66
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.56
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.14
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.38
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.94
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,31.5
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.96
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.83
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.2
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.12
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
430638,Fore St Grampound,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.64
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.48
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.03
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.54
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.49
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.51
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.45
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,31.5
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.43
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.32
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.72
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.76
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
430638,Fore St Grampound,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.85
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.73
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.7
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.48
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.0
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.72
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.4
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.2
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.78
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,31.5
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.96
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.28
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.5
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.68
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.57
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
430638,Fore St Grampound,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.1
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.26
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.68
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.7
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.38
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.26
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.47
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.43
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.65
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.2
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.57
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,31.6
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
