Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.24
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.42
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.46
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.86
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.86
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
430638,Fore St Grampound,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.45
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.17
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.86
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.66
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.46
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.7
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.15
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.08
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.49
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.29
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,31.6
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.03
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.21
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.35
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.29
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.88
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
430638,Fore St Grampound,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.39
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.26
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.25
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.55
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.56
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.61
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.8
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.76
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.09
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.14
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.0
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.37
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.64
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,31.6
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.9
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.59
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.6
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.63
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.92
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
430638,Fore St Grampound,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.91
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.63
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.24
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.72
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.85
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.98
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.92
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.81
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.36
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,44.6
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.7
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.74
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.94
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.79
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.48
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.74
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,31.6
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.39
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.6
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.41
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.53
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.53
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
430638,Fore St Grampound,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.37
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.11
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.45
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.98
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.62
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.82
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.26
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.17
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.2
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.3
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.2
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.74
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.2
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.76
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,31.6
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.54
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.62
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.07
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.33
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.88
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
430638,Fore St Grampound,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.53
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.68
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.33
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.65
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.41
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.73
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.88
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.23
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.88
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.61
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.12
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,31.6
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.07
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.6
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.94
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.16
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.14
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
430638,Fore St Grampound,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.79
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.17
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.43
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.63
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.01
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.39
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.13
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.23
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.72
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.9
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.14
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.01
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.55
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.73
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,31.6
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.25
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.26
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.84
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.21
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.61
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
430638,Fore St Grampound,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.45
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.25
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.38
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.26
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.13
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.87
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.83
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.46
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.82
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.32
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.56
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.77
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.36
