Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,31.7
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.45
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.84
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.54
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.86
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.5
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
430638,Fore St Grampound,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.73
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.2
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.56
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.82
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,40.2
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.86
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.77
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.34
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.15
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.29
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.9
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.45
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.88
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.4
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,31.7
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.04
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.33
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.89
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.96
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.2
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
430638,Fore St Grampound,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.37
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.75
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.65
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.94
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.77
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.29
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.63
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.28
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.54
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.14
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.77
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.79
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.39
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,31.7
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.36
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.6
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.78
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.03
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.44
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
430638,Fore St Grampound,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.06
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.77
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.46
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.66
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.94
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.95
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.65
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.02
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.55
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.9
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.85
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.46
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.41
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.52
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.46
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,31.7
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.18
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.28
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.59
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.43
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.87
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
430638,Fore St Grampound,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.35
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.1
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.3
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.77
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.37
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.37
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.59
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.07
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.73
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.16
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.7
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.82
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.69
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,31.8
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.15
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.63
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.74
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.62
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.89
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
430638,Fore St Grampound,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.22
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.42
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.42
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.94
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.05
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.51
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.32
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.62
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.48
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.31
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.5
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.89
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.67
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,31.8
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.31
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.81
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.12
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.57
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.89
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
430638,Fore St Grampound,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.82
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.13
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.69
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.99
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.61
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.97
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.85
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.14
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.77
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.5
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.5
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.47
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.44
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.3
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.82
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.15
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,31.8
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.8
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.32
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.85
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.63
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.88
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
430638,Fore St Grampound,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.69
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.98
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.2
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.04
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.54
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.9
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.77
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.56
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.06
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.06
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.8
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.2
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.96
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.07
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
