Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.91
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.45
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.88
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,31.8
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.8
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.18
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.05
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.66
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.21
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
430638,Fore St Grampound,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.07
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.86
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.08
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.14
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.74
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.59
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.98
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.76
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.77
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.7
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.3
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.06
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.94
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,31.8
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.73
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.53
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.23
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.96
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.08
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
430638,Fore St Grampound,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.41
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.3
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.56
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.75
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.86
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.26
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.77
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.17
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.64
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.2
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.73
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.5
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,31.8
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.12
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.83
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.05
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.4
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.01
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
430638,Fore St Grampound,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.1
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.95
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.89
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.21
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.21
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.7
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.29
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.05
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.8
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.5
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.75
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.4
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,31.8
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.68
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.68
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.23
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.39
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.83
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
430638,Fore St Grampound,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.66
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.53
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.38
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.09
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.32
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.78
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.04
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.41
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.08
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.37
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.5
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.83
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,31.8
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.79
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.12
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.72
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.43
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.89
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
430638,Fore St Grampound,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.62
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.57
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.95
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.87
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.86
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.18
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.62
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.11
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.28
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.32
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.1
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.48
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.2
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.51
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.3
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.52
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,31.8
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.33
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.17
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.3
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.15
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.33
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
430638,Fore St Grampound,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.91
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.43
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.75
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.64
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.2
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.4
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.96
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.98
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.63
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.37
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.0
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.3
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.55
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.43
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.45
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,31.8
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.67
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.7
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.92
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.39
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.34
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
430638,Fore St Grampound,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.98
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.14
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.49
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.35
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.07
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.47
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.46
