Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.91
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.44
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.53
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.59
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.1
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.33
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.65
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,31.8
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.06
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.44
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.64
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.5
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.08
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
430638,Fore St Grampound,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.52
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.5
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.61
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.94
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.4
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.4
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.09
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.62
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.64
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.03
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.9
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.64
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.68
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.81
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,31.9
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.96
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.43
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.95
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.66
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.08
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
430638,Fore St Grampound,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.56
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.82
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.13
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.53
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.16
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.0
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.45
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.37
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.49
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.14
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.8
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.66
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.79
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.76
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.41
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.93
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,31.9
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.95
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.01
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.76
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.9
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.78
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
430638,Fore St Grampound,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.08
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.47
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.14
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.9
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.03
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.1
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.07
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.36
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.27
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.44
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.37
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.35
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,31.9
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.78
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.2
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.11
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.09
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.72
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
430638,Fore St Grampound,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.9
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.06
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.22
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.58
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.86
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.92
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.57
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.77
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.13
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.63
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.82
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.9
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.36
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.06
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,32.0
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.89
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.07
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.42
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.3
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.6
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
430638,Fore St Grampound,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.8
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.46
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.55
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.59
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.37
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.27
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.44
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.0
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.88
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.4
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.6
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.06
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.04
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.63
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.47
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.34
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,32.0
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.24
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.46
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.52
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.0
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
430638,Fore St Grampound,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.26
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.43
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.6
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,6.61
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.73
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.41
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.72
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.67
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.59
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.5
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.29
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.89
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.66
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.94
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.02
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,32.0
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.19
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.15
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.0
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.98
