Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.99
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
430638,Fore St Grampound,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.19
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.28
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.42
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.06
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.82
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.86
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.87
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.89
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.21
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,31.9
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.46
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.71
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.93
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.12
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.27
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
430638,Fore St Grampound,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.42
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.71
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.15
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.33
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.97
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.57
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.2
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.57
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.44
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.33
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,31.9
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.52
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.24
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.73
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.7
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.56
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
430638,Fore St Grampound,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.91
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.73
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.84
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.4
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.97
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.43
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.86
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.04
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.48
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.4
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.53
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.25
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.53
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,31.9
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.13
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.64
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.65
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.88
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.9
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
430638,Fore St Grampound,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.21
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.6
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.27
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.89
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.86
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.43
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.69
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.15
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.28
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.89
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.6
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.5
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.2
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.66
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.37
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.67
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.08
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,31.8
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.81
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.45
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.84
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.47
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.8
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
430638,Fore St Grampound,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.45
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.24
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.54
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,10.11
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.04
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.53
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.01
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.55
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.02
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.85
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.21
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.1
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.67
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.44
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,31.8
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.9
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.1
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.03
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.98
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.91
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
430638,Fore St Grampound,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.92
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.29
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.61
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.87
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.04
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.66
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.54
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.54
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.7
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.9
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,31.7
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.47
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.84
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.16
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.88
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.96
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
430638,Fore St Grampound,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.07
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.78
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.16
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.33
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.84
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.94
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.41
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.58
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.25
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.3
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.7
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.92
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.45
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
