Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,31.6
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.77
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.14
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.89
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.59
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.39
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
430638,Fore St Grampound,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.13
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.32
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.66
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.78
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.77
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.65
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.44
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.25
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.12
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.45
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.2
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.2
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.8
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.02
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.69
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.76
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.29
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,31.5
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.67
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.18
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.38
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.88
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.18
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
430638,Fore St Grampound,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.95
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.52
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.33
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.89
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.1
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.03
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.78
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.73
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.01
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.7
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.59
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.94
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,31.4
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.83
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.15
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.97
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.54
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.57
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
430638,Fore St Grampound,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.08
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.34
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.6
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.2
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.39
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.1
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.49
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.95
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.73
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.18
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.3
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.86
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.89
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.56
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,31.3
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.42
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.83
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.24
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.17
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.74
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
430638,Fore St Grampound,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.76
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.63
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.75
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.56
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.79
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.55
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.56
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.14
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.21
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.96
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.56
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,31.2
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.06
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.96
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.09
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.02
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.91
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
430638,Fore St Grampound,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.23
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.68
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.49
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.92
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.12
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.75
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.78
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.96
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.75
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.57
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.45
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.41
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.14
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.57
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.18
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.37
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
430638,Fore St Grampound,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.21
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.95
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.54
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.66
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.94
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.72
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.45
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.96
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,31.0
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.57
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.8
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.38
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.87
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.95
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
430638,Fore St Grampound,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.07
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.73
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.8
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.53
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.39
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.63
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.46
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
