Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.98
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.15
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.18
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.09
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
430638,Fore St Grampound,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.43
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.08
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.99
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.16
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.41
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.82
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.6
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.84
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,40.4
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.5
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.21
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,30.7
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.02
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.49
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.88
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.56
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.98
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
430638,Fore St Grampound,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.92
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,6.49
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.29
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.88
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.56
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.71
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.73
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.38
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.3
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.39
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.66
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.81
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.36
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.81
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.92
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
430638,Fore St Grampound,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.64
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.55
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.86
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.69
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.67
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.2
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.93
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.98
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.48
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.1
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.74
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
430638,Fore St Grampound,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.64
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.81
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.15
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.84
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.66
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.02
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.97
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.7
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.5
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.53
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.02
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.17
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
430638,Fore St Grampound,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.98
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.52
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.44
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.78
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.11
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.56
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.35
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.11
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.49
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.54
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.71
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
430638,Fore St Grampound,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-15.46
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.62
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-7.5
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.41
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.23
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,45.3
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.6
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.16
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,30.2
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.01
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.36
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.79
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.75
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.44
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
430638,Fore St Grampound,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.75
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.6
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.29
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.91
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.14
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.95
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.67
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,50.5
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.9
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
