Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.24
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.41
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.76
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.07
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
430638,Fore St Grampound,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.41
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.37
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.58
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.9
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.37
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.54
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.63
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.52
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.85
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.83
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
430638,Fore St Grampound,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.22
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.82
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,10.19
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.66
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.02
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.69
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.75
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.54
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.68
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.64
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
430638,Fore St Grampound,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.71
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.51
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.03
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.29
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,8.15
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.47
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.97
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.96
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.58
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.3
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
430638,Fore St Grampound,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.54
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.57
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.67
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.98
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.85
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.3
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.53
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.01
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.53
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
430638,Fore St Grampound,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.99
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.03
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.22
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.82
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.97
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.32
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.17
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.91
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.27
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.74
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.1
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.03
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
430638,Fore St Grampound,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.76
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.45
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.8
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.11
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.34
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.03
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.65
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.8
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.14
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.83
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.13
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
430638,Fore St Grampound,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.9
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.98
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,9.4
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.44
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
