Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.67
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.04
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.4
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.57
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.51
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.2
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.56
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.51
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.26
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.02
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.42
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.41
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.04
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
430638,Fore St Grampound,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.73
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.11
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.7
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.61
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.34
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.85
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.73
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.75
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,39.4
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.3
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.78
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.01
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.93
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.36
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.21
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.93
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
430638,Fore St Grampound,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.83
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.76
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.81
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.87
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.19
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.42
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.87
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.5
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.55
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.47
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.75
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.95
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.89
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.26
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.94
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
430638,Fore St Grampound,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.81
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.72
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.95
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,9.75
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.2
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.67
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.97
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.87
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.41
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.99
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.25
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.51
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
430638,Fore St Grampound,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.47
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.94
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.46
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.62
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,9.49
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.73
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.75
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.74
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.55
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.97
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.73
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.94
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.42
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.55
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
430638,Fore St Grampound,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.11
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.76
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.64
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.93
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,10.73
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.96
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.53
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.74
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.3
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.93
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,29.7
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.51
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.17
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.14
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.07
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.29
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
430638,Fore St Grampound,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.72
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.91
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,10.43
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.88
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.86
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.89
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.72
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,38.3
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.2
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.6
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
