Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.54
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.58
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.37
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.83
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.93
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
430638,Fore St Grampound,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.69
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.1
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,8.06
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.23
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.96
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.82
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.64
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.38
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.1
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.48
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.13
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.44
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.66
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.51
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
430638,Fore St Grampound,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.61
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.19
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.41
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.5
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.54
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.96
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.08
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.87
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.77
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.49
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
430638,Fore St Grampound,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.14
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.16
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.75
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.48
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.97
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.1
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.31
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.51
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.64
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.54
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.46
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.03
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.22
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.83
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.06
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
430638,Fore St Grampound,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.29
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.18
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.46
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.61
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.53
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.87
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.5
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.82
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.14
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.83
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
430638,Fore St Grampound,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.37
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.58
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.13
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.6
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.04
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.56
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.1
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.06
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.99
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.3
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.66
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.38
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
430638,Fore St Grampound,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.57
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.82
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.56
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.66
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.13
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.73
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.45
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.22
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.59
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.86
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
430638,Fore St Grampound,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.19
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.17
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.36
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.28
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
