Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.11
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.88
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.9
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
430638,Fore St Grampound,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.87
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.68
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.1
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.72
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.67
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.7
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,29.3
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.12
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.72
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.55
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.08
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
430638,Fore St Grampound,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.97
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.53
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.34
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.56
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.37
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.49
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.01
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,29.3
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.35
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.54
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.6
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.47
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.88
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
430638,Fore St Grampound,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.05
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.92
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.51
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.75
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.9
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.89
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,29.3
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.76
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.25
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.72
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.32
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.42
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
430638,Fore St Grampound,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.37
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.58
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.45
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.15
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.93
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.04
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,29.3
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.5
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.62
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.55
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.89
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.8
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
430638,Fore St Grampound,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.62
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.37
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.65
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.7
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.99
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.2
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.22
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.63
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.09
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.14
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,29.2
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.66
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.51
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.17
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.09
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.54
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
430638,Fore St Grampound,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.93
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.39
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.88
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,42.5
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.19
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.57
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.3
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.75
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.63
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.38
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,29.2
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.86
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.01
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.05
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.71
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.94
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
430638,Fore St Grampound,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.86
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.02
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.88
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.01
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.78
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.63
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.78
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-9.14
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.9
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.1
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.2
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.15
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,8.44
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.28
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.45
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
