Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.46
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.58
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.61
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.45
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.55
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.9
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
430638,Fore St Grampound,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.92
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.01
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.45
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.26
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.91
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.8
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.57
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.1
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.69
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.25
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.54
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.83
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.01
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.39
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.91
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
430638,Fore St Grampound,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.29
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.34
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.12
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.79
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.12
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.4
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.9
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.8
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.6
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.24
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.83
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.47
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.05
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.54
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.75
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.57
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.2
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
430638,Fore St Grampound,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.42
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.37
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.64
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.43
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.01
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.56
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.74
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.37
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.92
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.8
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.48
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.73
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.53
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.26
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.87
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.93
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
430638,Fore St Grampound,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.49
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,7.94
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.56
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.68
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.34
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.01
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.56
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.62
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.7
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.01
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.45
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.74
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.28
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.89
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.58
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
430638,Fore St Grampound,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.45
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.97
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.18
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.1
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.48
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.21
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.04
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.57
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
430638,Fore St Grampound,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.19
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,8.28
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.66
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.69
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.4
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.93
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.09
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.44
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.04
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.11
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.71
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
430638,Fore St Grampound,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.84
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.16
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.74
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.28
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.83
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.05
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.09
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.8
