Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.29
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.07
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.49
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
430638,Fore St Grampound,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.09
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.31
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.71
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.81
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.93
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.16
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.7
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.45
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.62
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.49
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.39
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.94
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
430638,Fore St Grampound,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.62
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.61
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.59
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.92
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.55
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.18
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.7
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.53
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.89
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.21
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.55
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.59
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.73
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
430638,Fore St Grampound,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.92
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.56
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.87
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.2
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.66
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.03
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.53
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.43
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.57
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.93
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.83
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.68
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
430638,Fore St Grampound,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.04
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.84
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.76
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.8
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.39
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.6
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.57
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.58
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.38
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.91
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.78
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.5
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.03
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.66
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
430638,Fore St Grampound,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.92
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.55
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.11
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.11
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,37.5
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.3
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.65
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.3
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.29
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.62
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.66
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.54
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.51
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.77
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.21
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.73
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.77
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
430638,Fore St Grampound,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.03
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.61
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.9
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.78
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.47
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.05
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.81
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.8
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.52
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.66
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.25
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.61
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
430638,Fore St Grampound,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
