Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.29
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.18
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.42
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.52
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.32
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.34
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.61
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.31
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.28
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.41
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.95
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.47
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
430638,Fore St Grampound,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.69
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.24
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.7
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.34
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.23
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.16
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.07
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.54
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.92
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.37
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.41
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.03
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.35
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.46
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.07
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.62
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
430638,Fore St Grampound,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.1
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.21
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.51
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.74
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.23
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.1
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.4
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.52
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.61
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.04
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.07
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.32
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
430638,Fore St Grampound,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.61
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.8
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-6.21
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,39.5
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.58
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.37
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.98
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.01
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.13
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.3
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.87
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.31
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.79
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.23
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.93
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.57
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
430638,Fore St Grampound,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.04
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.19
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.72
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.24
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.61
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.68
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.94
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.81
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.34
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.52
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.86
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.58
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.08
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.57
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.86
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
430638,Fore St Grampound,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.65
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.71
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.85
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.0
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.16
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.98
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.11
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.74
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.5
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.93
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.79
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
430638,Fore St Grampound,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.35
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.98
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.88
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.23
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.66
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.87
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.36
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.06
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.53
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.48
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.6
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.28
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,29.0
