Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.49
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.27
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.42
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.63
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
430638,Fore St Grampound,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.63
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.51
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.35
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.1
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.33
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.31
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.42
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.56
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.8
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.41
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.27
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.04
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.66
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.4
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.74
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.01
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.11
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
430638,Fore St Grampound,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.12
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.79
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.46
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.41
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.09
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.13
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.29
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.3
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.54
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.56
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.68
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.09
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.87
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
430638,Fore St Grampound,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.54
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.21
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.84
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.58
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.3
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.41
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.98
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.72
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.99
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.12
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
430638,Fore St Grampound,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.11
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.12
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.98
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.64
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.06
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.61
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,29.2
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.83
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.87
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.29
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.67
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.68
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
430638,Fore St Grampound,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.12
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.01
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.94
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.43
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.7
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.76
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.47
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.01
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,29.3
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.41
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.64
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.17
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
430638,Fore St Grampound,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.06
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.5
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.39
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.15
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.41
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.01
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.1
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,29.3
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.48
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.52
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.34
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.99
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.56
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
430638,Fore St Grampound,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.49
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.3
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.72
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.52
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.02
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.18
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.0
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
