Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.24
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.6
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.44
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.83
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
430638,Fore St Grampound,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.81
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.0
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.37
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.56
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.36
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.63
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.28
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.58
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.11
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.16
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.7
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
430638,Fore St Grampound,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.81
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.35
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.51
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.02
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.28
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.7
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.66
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.52
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.7
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.9
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
430638,Fore St Grampound,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.02
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.88
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.32
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.03
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.76
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.0
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.05
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.76
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.94
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.98
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
430638,Fore St Grampound,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.31
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.51
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.35
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.93
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.18
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.7
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.17
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.52
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.96
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.96
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.87
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.38
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
430638,Fore St Grampound,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.83
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.31
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.5
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.25
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.65
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.88
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.74
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.1
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.27
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.75
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.17
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.97
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.89
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.51
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.98
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
430638,Fore St Grampound,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.74
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.99
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.83
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.0
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.86
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.21
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.3
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.73
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.82
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.72
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.67
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.52
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
430638,Fore St Grampound,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.19
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.21
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.53
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.43
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.93
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.72
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.0
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
