Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,29.7
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.78
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.35
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.07
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.91
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
430638,Fore St Grampound,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.13
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.08
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.65
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.19
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.51
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.33
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.93
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.85
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.72
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.47
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.89
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
430638,Fore St Grampound,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.07
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.83
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.86
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.86
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.88
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.36
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.3
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.6
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.52
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.69
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.09
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.99
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
430638,Fore St Grampound,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.87
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.26
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.61
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.63
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.56
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.08
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.75
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.7
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.18
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.65
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.36
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.88
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.1
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.26
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
430638,Fore St Grampound,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.9
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.91
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.58
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.75
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.21
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.84
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.33
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.3
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.45
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
430638,Fore St Grampound,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.19
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.03
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.39
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.51
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.18
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.25
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.29
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.2
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.91
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.2
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.28
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.0
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
430638,Fore St Grampound,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.88
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.87
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.0
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.98
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.07
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.21
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.46
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.7
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.25
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.96
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.26
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.91
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.13
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
430638,Fore St Grampound,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.1
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.17
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.97
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.17
