Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.75
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.84
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.18
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.8
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.81
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.95
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.55
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.54
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.8
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
430638,Fore St Grampound,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.79
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.18
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.9
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.96
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.65
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.63
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.97
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.47
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.84
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.02
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.91
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
430638,Fore St Grampound,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.88
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.78
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.0
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.39
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.0
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.67
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.23
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.41
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.69
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.45
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
430638,Fore St Grampound,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.57
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.18
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.9
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.65
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.56
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.71
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.71
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.16
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.04
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.43
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
430638,Fore St Grampound,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.37
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.9
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.96
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.47
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.17
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.39
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.7
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.46
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.01
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.12
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.23
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.63
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
430638,Fore St Grampound,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.31
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.81
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.52
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.95
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.6
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.01
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.63
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,30.2
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.48
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.86
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.11
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.95
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.86
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
430638,Fore St Grampound,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.67
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.47
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.17
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.57
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.52
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.52
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,30.2
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.19
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.99
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.21
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.66
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
