Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
430638,Fore St Grampound,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,,L2 Active Power,kW,1.76
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.96
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.24
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.75
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.91
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.57
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.3
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.17
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.9
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.76
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.97
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.96
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.86
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
430638,Fore St Grampound,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.18
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,1.98
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.29
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.72
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.3
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.73
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.95
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.97
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.1
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.18
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.52
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.16
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.63
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.27
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.07
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.52
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.72
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.5
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
430638,Fore St Grampound,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.91
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.33
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.51
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.85
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.56
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.0
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.18
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.16
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.72
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.51
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.51
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.07
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.45
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.56
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.32
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.38
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
430638,Fore St Grampound,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.12
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.45
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.15
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.44
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.18
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.59
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.25
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.67
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.64
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.47
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.4
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.48
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.84
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
430638,Fore St Grampound,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.07
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.44
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.06
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.39
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.3
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.15
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.41
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.51
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.62
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.85
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.4
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.1
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
430638,Fore St Grampound,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.15
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.09
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.08
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.7
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.68
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.5
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.47
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.98
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.06
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.72
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.16
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.85
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
430638,Fore St Grampound,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.51
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.59
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.38
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.48
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.68
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.43
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.32
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.49
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.55
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
