Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.62
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.19
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.67
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.37
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.54
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
430638,Fore St Grampound,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.06
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.43
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.25
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.49
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.58
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.34
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.21
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.69
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.51
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.16
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.77
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.58
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.16
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.1
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
430638,Fore St Grampound,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.4
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.05
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.29
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.9
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.44
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.26
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.11
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.97
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.17
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.6
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.2
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.9
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.05
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.69
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
430638,Fore St Grampound,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.85
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.86
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.4
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.43
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.44
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.13
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.61
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.7
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.37
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
430638,Fore St Grampound,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.39
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.69
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.72
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.28
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.67
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.46
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.9
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.13
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.57
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.26
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,30.9
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.5
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.64
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.01
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.99
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.18
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
430638,Fore St Grampound,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.59
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.73
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.73
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.27
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.57
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.78
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.15
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.85
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.28
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,30.9
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.18
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.91
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.41
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.24
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.61
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
430638,Fore St Grampound,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.57
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.56
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.56
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.58
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.08
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.79
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,30.9
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.1
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.96
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.37
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.19
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
430638,Fore St Grampound,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.91
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.23
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.18
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.03
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.86
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.62
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.67
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.69
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
