Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,30.9
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.26
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.86
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.38
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.79
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
430638,Fore St Grampound,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.49
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.94
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.1
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.31
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.45
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.52
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.28
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.9
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.79
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,31.0
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.24
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.21
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.35
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.12
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.77
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
430638,Fore St Grampound,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.3
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.84
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.72
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.28
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.78
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.51
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.13
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.9
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.08
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,31.0
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.13
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.79
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.18
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.88
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
430638,Fore St Grampound,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.11
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.91
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.39
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.17
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.14
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.01
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.04
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,31.0
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.8
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.05
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.35
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.28
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
430638,Fore St Grampound,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.36
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.58
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.67
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.41
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.58
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.63
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.77
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.16
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.61
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,31.0
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.51
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.05
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.21
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.65
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
430638,Fore St Grampound,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.3
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.38
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.28
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.32
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.85
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.68
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.84
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.79
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.39
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.96
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.46
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
430638,Fore St Grampound,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.37
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.52
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.52
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.62
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.6
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.92
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.95
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.65
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.14
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.41
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.69
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.43
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
430638,Fore St Grampound,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.55
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.38
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.3
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.74
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.92
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.85
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.01
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.81
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
