Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.7
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.77
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.81
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.35
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.83
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
430638,Fore St Grampound,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.32
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.06
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.62
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.72
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.52
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.41
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.78
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.83
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.92
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.87
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.61
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.62
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.56
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.38
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.07
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
430638,Fore St Grampound,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.18
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.79
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.95
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,39.2
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.08
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.91
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.4
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.47
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.52
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.9
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.95
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.9
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.55
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.96
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.68
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
430638,Fore St Grampound,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.48
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.43
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.04
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.5
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.46
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.39
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.37
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.9
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.9
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.41
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.62
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.86
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.73
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.53
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
430638,Fore St Grampound,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.93
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.49
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.89
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.05
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.54
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.21
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.93
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.8
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.85
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.52
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,31.2
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.65
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.87
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.0
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.64
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.62
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
430638,Fore St Grampound,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.91
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.79
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.12
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.9
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.52
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.7
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.38
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.57
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.36
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,31.2
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.17
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.33
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.43
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.78
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.24
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
430638,Fore St Grampound,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.54
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.66
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.09
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.78
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.36
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.99
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.25
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.59
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.83
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.04
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.68
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,31.3
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.79
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.75
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.26
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.33
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.69
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
430638,Fore St Grampound,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.37
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.78
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.95
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
