Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.66
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.28
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.19
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.4
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.48
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.6
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.4
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.81
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.42
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.87
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,31.3
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.3
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.23
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.51
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.15
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.85
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
430638,Fore St Grampound,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.47
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.39
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.29
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.57
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.39
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.02
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.09
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.6
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.79
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,31.3
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.63
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.23
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.83
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.84
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
430638,Fore St Grampound,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.44
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.53
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.28
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.91
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.81
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.78
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.44
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.28
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.54
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.78
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,31.3
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.47
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.78
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.12
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.29
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.86
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
430638,Fore St Grampound,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.29
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.3
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.42
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.29
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.68
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.56
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.74
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.4
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.34
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.7
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.81
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.7
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,31.4
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.01
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.56
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.59
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.81
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.74
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
430638,Fore St Grampound,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.45
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.83
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.3
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.91
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.49
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.66
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.43
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.99
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-9.64
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,45.5
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.2
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.8
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.19
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.22
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.96
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,31.4
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.26
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.06
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.08
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.28
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.11
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
430638,Fore St Grampound,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.96
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.39
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,8.07
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.23
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.4
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.61
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.29
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.1
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.49
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.1
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.5
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.2
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.35
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.48
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.34
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,31.4
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.34
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.02
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.88
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.01
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.76
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
430638,Fore St Grampound,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.01
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.69
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.07
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.77
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.51
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.71
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.37
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.4
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.2
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.42
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,31.4
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
