Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.42
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.96
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.96
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.75
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.35
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
430638,Fore St Grampound,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.64
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.54
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.53
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.81
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.41
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.0
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.8
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.41
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.3
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,31.4
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.86
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.4
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.21
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.12
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.86
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
430638,Fore St Grampound,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.95
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.67
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.72
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.79
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.34
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.64
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.47
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.14
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.71
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.98
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.1
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.05
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.79
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.6
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.94
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,31.4
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.81
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.06
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.04
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.92
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.26
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
430638,Fore St Grampound,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.38
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.3
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.3
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.05
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.34
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.99
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.2
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.6
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.59
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.94
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.6
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.07
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.84
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.69
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.23
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,31.4
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.63
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.82
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.73
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.36
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.47
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
430638,Fore St Grampound,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.71
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.2
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.78
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.79
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.12
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.03
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.89
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.31
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.27
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.45
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.15
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.82
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,31.5
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.01
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.02
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.75
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.35
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.45
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
430638,Fore St Grampound,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.3
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.99
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,9.07
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.1
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.39
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.26
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.01
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.2
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.1
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.78
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.36
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.22
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.94
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.69
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.12
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,31.5
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.14
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.78
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.85
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.66
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.32
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
430638,Fore St Grampound,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.45
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.58
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.17
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.37
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.94
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.14
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.74
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.18
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.31
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.1
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.4
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.52
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.35
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.02
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.97
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,31.4
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.33
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.47
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.01
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.63
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.7
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
430638,Fore St Grampound,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-13.0
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.32
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-6.25
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.99
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.83
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.72
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.75
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.98
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.43
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.64
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.68
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.74
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
