Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.31
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.09
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,31.4
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.2
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.27
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.37
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.23
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.56
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
430638,Fore St Grampound,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-14.63
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.2
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-6.89
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.39
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,48.7
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.15
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.42
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.55
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.53
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.45
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.0
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.95
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.02
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.66
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,31.4
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.83
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.3
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.71
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.86
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.38
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
430638,Fore St Grampound,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.74
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.7
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.03
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.77
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.25
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.31
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.93
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.94
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.7
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.75
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.91
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.28
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.98
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.4
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.24
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,31.4
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.62
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.8
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.33
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.35
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.08
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
430638,Fore St Grampound,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.83
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.65
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.8
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.64
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.5
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.08
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.92
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.57
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.22
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.1
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.8
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.48
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.97
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.17
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.62
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.86
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.19
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.39
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,31.4
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.51
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.69
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.03
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.75
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.79
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
430638,Fore St Grampound,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.37
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.79
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.58
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.21
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.9
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.05
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.56
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.36
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.12
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.97
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.6
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.5
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.7
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.04
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.57
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.75
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.53
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.47
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.05
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.99
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,31.4
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.08
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.67
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.15
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.73
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.58
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
430638,Fore St Grampound,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-12.15
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.16
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-6.12
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.1
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.66
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,38.8
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.08
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.68
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.24
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.58
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.59
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.9
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.63
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.84
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.0
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.83
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.71
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.52
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,31.4
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.78
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.86
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.1
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.87
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.45
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
430638,Fore St Grampound,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.85
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.63
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.21
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.88
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.84
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.13
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.54
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.53
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.95
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.62
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.57
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.88
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.03
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.22
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.6
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,31.4
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.25
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.55
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.29
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.73
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.55
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
430638,Fore St Grampound,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.47
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.36
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.62
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.03
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.83
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.72
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.09
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.67
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.08
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.56
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.72
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.13
