Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.44
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.87
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,31.4
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.6
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.95
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.59
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.12
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.58
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
430638,Fore St Grampound,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.36
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,6.99
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.21
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.07
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.37
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.84
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.06
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.87
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,31.4
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.18
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.74
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.62
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.74
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.24
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
430638,Fore St Grampound,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.43
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.68
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.39
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.21
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.66
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.18
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.02
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.81
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.2
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.6
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.9
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.75
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.77
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.38
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,31.4
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.4
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.71
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.33
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.54
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.0
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
430638,Fore St Grampound,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.75
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.83
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.27
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.05
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.85
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-13.68
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.46
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.93
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.41
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.4
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.5
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.35
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.77
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.56
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.82
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.71
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,31.5
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.86
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.45
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.01
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.84
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.75
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
430638,Fore St Grampound,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.22
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.83
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.42
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.57
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-12.27
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.93
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.24
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.12
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.94
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.5
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.2
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.3
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.71
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.33
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.61
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.64
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.76
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,31.5
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.21
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.74
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.35
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.97
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.77
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
430638,Fore St Grampound,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.97
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.32
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.51
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.08
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.44
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.12
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.59
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.74
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.02
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.2
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.5
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.93
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.35
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.47
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.42
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.05
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,31.5
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.11
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.92
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.73
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.15
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.73
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
430638,Fore St Grampound,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.75
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.17
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.22
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.31
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.47
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,39.5
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.57
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.0
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.7
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.75
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.28
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.4
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.68
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,31.5
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.63
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.3
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.48
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.51
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.8
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
430638,Fore St Grampound,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.91
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.14
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.22
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.33
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,45.5
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.85
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.44
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.89
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.74
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.64
