Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.45
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.58
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,31.5
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.69
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.98
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.59
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.72
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.01
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
430638,Fore St Grampound,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.24
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.35
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.37
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.96
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.33
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.69
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.13
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.0
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,42.8
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.0
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.01
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.89
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,31.5
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.27
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.56
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.76
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.19
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.94
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
430638,Fore St Grampound,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.13
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.24
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.45
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.04
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.58
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.42
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.99
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.35
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.16
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,31.4
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.33
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.48
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.32
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.36
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.84
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
430638,Fore St Grampound,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.25
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.17
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.08
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.14
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.38
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.53
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.52
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.95
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.07
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.5
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.21
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,31.4
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.44
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.65
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.9
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.44
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.06
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
430638,Fore St Grampound,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.92
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.75
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-12.42
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.72
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.32
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.12
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.81
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.7
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.5
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.8
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.49
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.91
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,31.3
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.11
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.28
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.12
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.36
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
430638,Fore St Grampound,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.84
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.81
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.89
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.55
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.84
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.38
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.78
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.5
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.1
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.9
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.61
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.25
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.47
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.93
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,31.2
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.68
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.1
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.05
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.39
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.4
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
430638,Fore St Grampound,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.59
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.33
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.37
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.33
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.64
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.03
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-10.38
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.9
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.29
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.57
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,31.2
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.7
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.57
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.65
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.49
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.4
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
