Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.45
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.96
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.92
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.83
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.24
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.46
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.99
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.71
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.52
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.58
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.95
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.41
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.34
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.06
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
430638,Fore St Grampound,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.13
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.26
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.56
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.32
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.89
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.36
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.93
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.26
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.87
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.24
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.83
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.44
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
430638,Fore St Grampound,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.27
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.06
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.43
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.73
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.14
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.66
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.47
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.05
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.4
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,31.0
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.23
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.85
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.51
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.09
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
430638,Fore St Grampound,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.62
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,6.28
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.62
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.01
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.28
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.23
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,31.0
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.01
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.18
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.61
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
430638,Fore St Grampound,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.24
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.16
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.1
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.93
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.81
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.36
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.39
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.2
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,30.9
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.06
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.93
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.82
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.08
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
430638,Fore St Grampound,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.05
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.67
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.57
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.94
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.7
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.99
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.08
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.8
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.3
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.04
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.99
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.7
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.77
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
430638,Fore St Grampound,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.5
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.41
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.37
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.58
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-14.46
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.63
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.28
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.43
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-15.19
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.6
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.9
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.9
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
