Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,30.7
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.66
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.71
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.44
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.13
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.77
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.32
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
430638,Fore St Grampound,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.89
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.41
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.44
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.0
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.0
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.97
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.74
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-9.57
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.2
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.6
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.3
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.54
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.34
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.49
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.84
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.69
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.63
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
430638,Fore St Grampound,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.17
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.46
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.77
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.31
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.1
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.63
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.54
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
430638,Fore St Grampound,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.81
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.8
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.05
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.24
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.74
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.84
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.08
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
430638,Fore St Grampound,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.85
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.4
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.47
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.61
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.28
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.77
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.26
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.14
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
430638,Fore St Grampound,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.53
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.04
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.83
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.01
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.3
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.49
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.07
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.58
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.01
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.28
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.51
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.13
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.85
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
430638,Fore St Grampound,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.66
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.65
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.58
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.88
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.22
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.64
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.18
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.24
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.12
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.72
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
430638,Fore St Grampound,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.64
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.47
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.27
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.4
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.89
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
