Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.85
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.15
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.49
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.95
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.23
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
430638,Fore St Grampound,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.33
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.88
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.97
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.89
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.97
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.31
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.47
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.86
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.23
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.21
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.42
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.29
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
430638,Fore St Grampound,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.78
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.13
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.42
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.42
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.06
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.94
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.09
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.65
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.96
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.52
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.91
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.59
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.53
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.76
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
430638,Fore St Grampound,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.89
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.15
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.43
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.6
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.91
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.64
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.55
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.67
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.58
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.46
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.32
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.7
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.41
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.65
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.18
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.39
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.54
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.98
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.94
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.91
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.99
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
430638,Fore St Grampound,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.22
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.37
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.94
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.31
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.53
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.68
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.05
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.36
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.04
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.58
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.59
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.81
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.85
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.38
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,30.2
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.82
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.86
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.57
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.01
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.79
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
430638,Fore St Grampound,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.58
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.04
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.66
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.11
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.3
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.72
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.62
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.13
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.43
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.07
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.94
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.39
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.0
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.6
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.02
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
430638,Fore St Grampound,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.88
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.41
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.94
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.22
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.4
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.68
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.3
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.73
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.11
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.04
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.58
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.83
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.65
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.11
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.12
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
430638,Fore St Grampound,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.74
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.97
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.58
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.74
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.06
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.55
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.46
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.95
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.7
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.3
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.3
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
