Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.63
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.08
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.59
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.82
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.57
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.94
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
430638,Fore St Grampound,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.64
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.78
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,7.35
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.4
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.79
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.11
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.42
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.12
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.83
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.0
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.7
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.73
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.26
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.58
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.96
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
430638,Fore St Grampound,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.38
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.31
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.44
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.02
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.17
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.81
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.52
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.47
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.08
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.1
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.2
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.32
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
430638,Fore St Grampound,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.32
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.98
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,8.86
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.47
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.13
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.26
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.9
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.88
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.13
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.83
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.69
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.44
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
430638,Fore St Grampound,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.97
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.79
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.34
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.0
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.26
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.4
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.69
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.89
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.86
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.67
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.11
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.34
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
430638,Fore St Grampound,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.95
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.32
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.91
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.09
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.95
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.08
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.52
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.58
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.36
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.12
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
430638,Fore St Grampound,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.32
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.98
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.56
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.09
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.09
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.66
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.3
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.65
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.0
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.64
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.36
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.59
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.88
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.24
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
430638,Fore St Grampound,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.12
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.25
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.52
