Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.96
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.37
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.61
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,11.09
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.64
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,52.3
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.03
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.62
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.33
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.25
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.71
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.77
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
430638,Fore St Grampound,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.19
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.03
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.69
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.94
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.79
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.81
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,29.7
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.11
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.84
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.4
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.51
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.03
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
430638,Fore St Grampound,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.18
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.72
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.89
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.43
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.63
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.97
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.35
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.28
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.53
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.87
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.59
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.43
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
430638,Fore St Grampound,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.7
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.52
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.57
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.64
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.05
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.4
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.56
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.34
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.29
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.47
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.21
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.21
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.31
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.5
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
430638,Fore St Grampound,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.06
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.42
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.39
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.17
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.37
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.46
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.7
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.72
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.98
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.26
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.72
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.41
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.05
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.33
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.51
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
430638,Fore St Grampound,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.6
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.07
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.91
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.54
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.42
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.78
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.44
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.27
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.79
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
430638,Fore St Grampound,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.17
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.11
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.38
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.12
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.72
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.62
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.96
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.02
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.04
