Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.9
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
430638,Fore St Grampound,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.61
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.62
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.37
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.55
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.52
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.85
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.2
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.02
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.82
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.7
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.17
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.21
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.09
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
430638,Fore St Grampound,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.38
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.58
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.66
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.13
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.89
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.38
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.04
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.15
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.82
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.66
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.21
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.7
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
430638,Fore St Grampound,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.59
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.82
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.84
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.74
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.98
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.21
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.71
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.25
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.21
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.88
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.3
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.39
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.72
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.6
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
430638,Fore St Grampound,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.16
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.2
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.44
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.42
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.62
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.63
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.47
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.79
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.2
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.46
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.47
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.96
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.26
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.39
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.48
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.81
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
430638,Fore St Grampound,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.59
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.67
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.69
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.58
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.95
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.89
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.33
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.3
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.71
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.3
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.16
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.64
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.45
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.98
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.5
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.62
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.22
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.37
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.81
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
430638,Fore St Grampound,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.67
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.45
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.84
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.67
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.82
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.93
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.47
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.89
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.6
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.06
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.71
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.49
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.24
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.29
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
430638,Fore St Grampound,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.02
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.87
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.47
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.17
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.97
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.67
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.67
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-9.31
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.3
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.0
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.22
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
