Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.58
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.86
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.46
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.42
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.59
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
430638,Fore St Grampound,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.7
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.55
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.05
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.31
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.27
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.1
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.15
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.07
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.19
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.75
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.39
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
430638,Fore St Grampound,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.79
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.79
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.64
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.07
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.52
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.3
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.81
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.87
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.5
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.7
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.82
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.74
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.99
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.52
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.52
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.22
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.61
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
430638,Fore St Grampound,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.23
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.33
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.97
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.45
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.62
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.25
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.5
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.94
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.47
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.83
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.46
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.57
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.0
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
430638,Fore St Grampound,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.23
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.21
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.0
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.05
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.9
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.86
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.21
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.59
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.75
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.77
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.66
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.58
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.42
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.84
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.62
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
430638,Fore St Grampound,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.87
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.53
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.24
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.67
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.47
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.51
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.71
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.09
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.0
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.27
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.26
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.03
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.6
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.9
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.78
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.62
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.22
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
430638,Fore St Grampound,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.11
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.02
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.01
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.05
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.23
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.28
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.7
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.99
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.28
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.1
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.2
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.99
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.75
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.6
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.01
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.97
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
430638,Fore St Grampound,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.36
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.9
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.57
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.65
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.65
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.76
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.9
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.0
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
