Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.53
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.19
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.75
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.09
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.2
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
430638,Fore St Grampound,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.03
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.08
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.05
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.6
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,37.5
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.94
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.13
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.52
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.92
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.42
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.9
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.25
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.88
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.7
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.69
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.68
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
430638,Fore St Grampound,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.47
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.81
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.59
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.43
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.97
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.2
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.81
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.91
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.59
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.28
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.08
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.51
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.22
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.81
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
430638,Fore St Grampound,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.94
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.33
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.29
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.84
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.52
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.57
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.4
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.81
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.3
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.93
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.05
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.49
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.46
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.23
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
430638,Fore St Grampound,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.87
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.84
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-6.54
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,40.9
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.97
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.86
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.25
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.9
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.73
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.8
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.81
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.15
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.47
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.68
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.99
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.81
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.73
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
430638,Fore St Grampound,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.28
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.9
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.91
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.13
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.05
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.98
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.22
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.81
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.8
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.32
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.1
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.28
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.25
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.86
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.99
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.03
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.59
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.8
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.8
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
430638,Fore St Grampound,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.96
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.57
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.1
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.94
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.9
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.74
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.73
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.87
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.31
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.26
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.03
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.16
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.55
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.91
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.75
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
430638,Fore St Grampound,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.63
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.15
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.71
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-8.28
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,45.2
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.24
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.32
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.61
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.01
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.75
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
