Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.39
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.85
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.56
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.15
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.14
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.1
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
430638,Fore St Grampound,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.59
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,7.1
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.43
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.62
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.19
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.12
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.05
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.24
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.8
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.5
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.17
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.24
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
430638,Fore St Grampound,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.52
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.08
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.59
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.81
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.46
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.4
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.89
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.06
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.65
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.53
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.7
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.69
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.38
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.7
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
430638,Fore St Grampound,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.8
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.04
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.37
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.79
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.04
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.14
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.94
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.53
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.07
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.3
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.9
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.82
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.62
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
430638,Fore St Grampound,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.61
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.52
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.22
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.57
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.75
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.33
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.54
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.66
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,29.7
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.48
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.62
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.24
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.62
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
430638,Fore St Grampound,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.54
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.89
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.23
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.18
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.67
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.06
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.45
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.78
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.26
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.13
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.6
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.15
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
430638,Fore St Grampound,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.51
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.75
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.25
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.27
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.54
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.78
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.78
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.36
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.57
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.79
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.22
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
430638,Fore St Grampound,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.2
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.17
