Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.39
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.36
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.46
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.67
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.95
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.73
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.5
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.75
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.43
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.35
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.89
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
430638,Fore St Grampound,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.62
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.46
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.71
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.11
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.43
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.66
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.63
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.99
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.82
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.71
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.13
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.67
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
430638,Fore St Grampound,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.6
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.21
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.26
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.71
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.86
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.3
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.35
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.68
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.0
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.11
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.43
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.41
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.83
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
430638,Fore St Grampound,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.59
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.88
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.33
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.75
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.56
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.49
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.24
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.7
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.6
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.89
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.99
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.67
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.8
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.53
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
430638,Fore St Grampound,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.48
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.63
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.18
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.8
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.5
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.4
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.07
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.88
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.6
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.76
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.8
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.01
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
430638,Fore St Grampound,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.52
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.7
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.26
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.4
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.33
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.3
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.2
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.38
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.7
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.76
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.23
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.16
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.99
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.19
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
430638,Fore St Grampound,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.54
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.22
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.16
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.31
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.22
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.46
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.55
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.14
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.4
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.41
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,30.2
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
