Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.29
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.28
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.27
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.04
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.5
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
430638,Fore St Grampound,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.54
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.49
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.47
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.24
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.08
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.29
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.28
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.72
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.5
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.24
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.21
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.36
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.07
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.9
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
430638,Fore St Grampound,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.53
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.6
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.43
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.82
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.6
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.32
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.69
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.06
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.2
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.28
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.23
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.6
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.32
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.55
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
430638,Fore St Grampound,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.53
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.97
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.34
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.11
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.11
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.46
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.63
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.93
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.0
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.67
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.82
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.98
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.85
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.37
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
430638,Fore St Grampound,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.82
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.94
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.04
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.24
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.32
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.44
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.47
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.64
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.1
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.8
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.2
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.96
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.24
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.62
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.53
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
430638,Fore St Grampound,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.96
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.88
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.46
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.12
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.84
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.74
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.3
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.45
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.1
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.34
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.53
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.05
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.65
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
430638,Fore St Grampound,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.42
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.62
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.92
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.43
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.88
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.71
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.28
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.21
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.46
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.48
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.76
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.8
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.13
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
430638,Fore St Grampound,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.56
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.43
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.99
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.36
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.03
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.76
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.39
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.81
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
