Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.76
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.21
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.58
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.54
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
430638,Fore St Grampound,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.47
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.51
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-6.4
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.73
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.16
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.16
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.91
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.81
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.79
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.67
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.66
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.66
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
430638,Fore St Grampound,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.43
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.77
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.64
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.04
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.39
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.91
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.9
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.29
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.2
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,30.7
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.59
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.16
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.49
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.11
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.87
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
430638,Fore St Grampound,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.82
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.78
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.19
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.18
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.23
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.64
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.33
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.78
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,30.7
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.53
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.08
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.26
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.72
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.59
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
430638,Fore St Grampound,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.36
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.09
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.61
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.22
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.23
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.71
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.59
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.42
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.68
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.51
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.97
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.85
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
430638,Fore St Grampound,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.85
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.93
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.52
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.83
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.18
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.59
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.41
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.52
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.33
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.5
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.71
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.56
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
430638,Fore St Grampound,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.05
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.24
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.7
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.27
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.14
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.92
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.64
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.56
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,30.9
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.23
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.21
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.01
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.63
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.48
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
430638,Fore St Grampound,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.94
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.15
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.64
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.19
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.09
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.78
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.63
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.84
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
