Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,30.9
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.55
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.4
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.04
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.16
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
430638,Fore St Grampound,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.82
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.69
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.36
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.19
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.07
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.06
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.23
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.91
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,31.0
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.62
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.55
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.41
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.8
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.04
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
430638,Fore St Grampound,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.09
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.58
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.43
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.0
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.1
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.91
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.51
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.77
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.58
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.6
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,31.0
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.14
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.68
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.04
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.9
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.31
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
430638,Fore St Grampound,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.56
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.06
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.78
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.2
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.59
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.13
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.91
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.3
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.74
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.31
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.3
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.29
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.64
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.91
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.75
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
430638,Fore St Grampound,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.43
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.12
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.38
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.16
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.35
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.7
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.27
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.78
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.01
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.94
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.18
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.03
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.35
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.43
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
430638,Fore St Grampound,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.96
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.06
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.34
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.28
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.27
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.63
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.26
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.76
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.17
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.61
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.72
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,31.2
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.39
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.75
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.0
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.11
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.64
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
430638,Fore St Grampound,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.99
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.69
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.32
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.11
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.22
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.63
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.3
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.27
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.54
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.69
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,31.3
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.6
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.69
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.96
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.63
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.7
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
430638,Fore St Grampound,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.88
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.98
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.76
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.5
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.22
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.57
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.03
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.54
