Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.59
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.58
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,31.3
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.38
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.68
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.49
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.73
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.06
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
430638,Fore St Grampound,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.51
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.76
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.35
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.81
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.52
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.5
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.22
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.51
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.12
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.63
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.66
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.1
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.85
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.83
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.93
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.53
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
430638,Fore St Grampound,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.84
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.63
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.23
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.5
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.72
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.01
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.2
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.51
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.58
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.34
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.49
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.58
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.86
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.45
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
430638,Fore St Grampound,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.41
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.89
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.46
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.43
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.81
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.38
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.2
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.21
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.14
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.31
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.19
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.66
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.24
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.9
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.47
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
430638,Fore St Grampound,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.15
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.3
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.5
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.79
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.79
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.9
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.18
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.34
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.48
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.04
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.36
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.87
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
430638,Fore St Grampound,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.35
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.27
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.76
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.3
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.24
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.0
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.12
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,30.7
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.99
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.4
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.42
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.31
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.62
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
430638,Fore St Grampound,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.22
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.96
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.76
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.43
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.08
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.48
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.22
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.85
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.56
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.31
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.68
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.47
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
430638,Fore St Grampound,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
