Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.78
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.7
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.91
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.6
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.2
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.58
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.93
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.26
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.62
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.75
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
430638,Fore St Grampound,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.34
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.73
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.72
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.66
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.31
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.41
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.81
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.98
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.89
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.21
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.07
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.86
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
430638,Fore St Grampound,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.97
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.76
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.53
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.35
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.75
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.01
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.43
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.96
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.05
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,30.9
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.95
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.83
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.48
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.06
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.43
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
430638,Fore St Grampound,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.99
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.06
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.38
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.59
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.63
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.89
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.08
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.78
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,30.9
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.38
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.9
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.83
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.95
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
430638,Fore St Grampound,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.53
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.6
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.64
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.24
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.65
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.29
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.01
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.5
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.76
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,30.9
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.95
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.45
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.67
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.5
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
430638,Fore St Grampound,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.43
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.61
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.69
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.79
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.9
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.09
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.96
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,31.0
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.25
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.33
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.29
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.27
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.3
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
430638,Fore St Grampound,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.4
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.44
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.43
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.97
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.88
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.23
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.98
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
