Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,31.0
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.45
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.13
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.31
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.42
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
430638,Fore St Grampound,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.04
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.17
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.87
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.27
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.48
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.19
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.04
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.78
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.29
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.39
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.44
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.63
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,31.0
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.76
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.67
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.53
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.67
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.57
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
430638,Fore St Grampound,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.59
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.62
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.62
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.11
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.31
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.05
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.69
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.26
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.29
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.64
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,31.0
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.14
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.86
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.93
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.44
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.39
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
430638,Fore St Grampound,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.31
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.65
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.0
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.36
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.02
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.55
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.59
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.05
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.2
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.67
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.5
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.79
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,31.0
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.81
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.67
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.4
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.9
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.06
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
430638,Fore St Grampound,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.67
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.37
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.9
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.77
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.94
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.76
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.96
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.13
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.1
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.12
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.5
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.4
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.81
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.41
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.14
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.46
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
430638,Fore St Grampound,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.78
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.97
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.13
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.68
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.27
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.52
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.41
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.41
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.57
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.93
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.75
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.86
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.15
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.22
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.69
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
430638,Fore St Grampound,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.56
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.24
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.84
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.87
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.31
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.02
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.13
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.93
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.3
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.36
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.74
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.08
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.87
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.19
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.37
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.93
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.77
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.34
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
430638,Fore St Grampound,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.39
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.86
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.96
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.63
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.92
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.57
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.4
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.35
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
