Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.09
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.46
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.33
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.51
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.28
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
430638,Fore St Grampound,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.86
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.7
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.43
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.73
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.33
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.77
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.57
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.4
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.42
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.09
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.07
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.9
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.65
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
430638,Fore St Grampound,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.01
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.29
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.29
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.68
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.8
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.79
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.35
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,42.1
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.3
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.27
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.92
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.21
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.69
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.33
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.18
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.92
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.25
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
430638,Fore St Grampound,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.05
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.55
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.54
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.97
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.16
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.98
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.83
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.7
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.5
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.68
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.86
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.39
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,31.2
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.3
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.29
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.34
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.13
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.06
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
430638,Fore St Grampound,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.57
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.22
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.11
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.4
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.64
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.55
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.16
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.01
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.24
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.6
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.87
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,31.2
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.69
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.07
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.3
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.61
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.62
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
430638,Fore St Grampound,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.3
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.47
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.45
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.87
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.75
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.5
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.18
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.76
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.83
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.94
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.7
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.33
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,31.2
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.31
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.61
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.58
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.74
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.32
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
430638,Fore St Grampound,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.01
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.77
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,8.79
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.81
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.48
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.66
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.93
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.29
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.55
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.84
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.41
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.83
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.43
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,31.3
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.0
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.79
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.49
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.76
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.99
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
430638,Fore St Grampound,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.49
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.29
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.8
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.05
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.19
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.58
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.26
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.86
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.87
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.19
