Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.42
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.25
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.99
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,31.3
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.84
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.8
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.3
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.81
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.51
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
430638,Fore St Grampound,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.45
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.53
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.7
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.94
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.98
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.23
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.11
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.44
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.24
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.49
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,31.3
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.87
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.51
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.08
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.45
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.07
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
430638,Fore St Grampound,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.34
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.79
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,9.51
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.83
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.91
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.43
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.75
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.3
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.1
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.57
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.94
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.19
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,31.3
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.96
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.1
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.79
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.15
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.72
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
430638,Fore St Grampound,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.02
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.08
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.76
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.57
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.83
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.25
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.1
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.17
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.39
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.56
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.23
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.13
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.42
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,31.3
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.12
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.42
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.66
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.09
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.64
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
430638,Fore St Grampound,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.15
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.26
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.3
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.11
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.55
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.97
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.63
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.24
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.36
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.34
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.78
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.88
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.52
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.66
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.8
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,31.3
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.31
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.96
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.72
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.72
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.81
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
430638,Fore St Grampound,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.06
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.68
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.62
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.33
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.88
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.72
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.21
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.24
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.7
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.8
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.3
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.4
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.38
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.58
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.23
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.9
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,31.3
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.78
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.5
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.11
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.49
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.05
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
430638,Fore St Grampound,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.82
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.13
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.41
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.29
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.27
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.71
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.52
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.9
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-9.03
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.8
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.6
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.3
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.0
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.22
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.59
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,31.2
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.0
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.42
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.74
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.59
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.3
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
430638,Fore St Grampound,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.27
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.61
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
