Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.37
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.62
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.03
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.34
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.63
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.2
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.0
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.2
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.16
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.92
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,31.2
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.85
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.72
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.91
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.85
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.23
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
430638,Fore St Grampound,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.78
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.29
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.03
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.16
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.56
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.83
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.06
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.19
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.4
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.38
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.47
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.12
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.87
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.1
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,31.2
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.61
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.93
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.06
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.4
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.67
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
430638,Fore St Grampound,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.01
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.02
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.04
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.48
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.61
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.42
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.54
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.39
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.98
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.53
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.2
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.51
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.6
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.43
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.81
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.73
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.97
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.3
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.64
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.21
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,31.2
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.32
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.87
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.53
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.59
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.37
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
430638,Fore St Grampound,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.99
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.45
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.15
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.37
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.91
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.09
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.16
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.71
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.29
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.2
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.31
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.6
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.14
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.04
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.37
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.51
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.62
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.77
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,31.2
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.74
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.65
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.7
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.63
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.55
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
430638,Fore St Grampound,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.35
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.51
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.53
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.2
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.63
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.32
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.31
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.62
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.82
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.1
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.86
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.69
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.49
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.29
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.11
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.45
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.14
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,31.2
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.36
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.74
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.32
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.3
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.04
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
430638,Fore St Grampound,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.99
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.47
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.33
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.47
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.87
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.09
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.52
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.88
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.51
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.41
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.5
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.5
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.83
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.74
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.98
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.31
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,31.3
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.74
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.91
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.61
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.77
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.03
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
430638,Fore St Grampound,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.28
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.09
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.89
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.1
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.23
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.58
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.78
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.22
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.5
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.59
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.7
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.6
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.4
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.1
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,31.3
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.32
