Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.09
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.03
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.11
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.84
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
430638,Fore St Grampound,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.75
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.84
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.79
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.79
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.57
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.1
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.25
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.02
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.79
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.53
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.1
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.7
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.6
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.52
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,31.2
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.96
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.33
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.67
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.57
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.88
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
430638,Fore St Grampound,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.51
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.4
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.33
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.12
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.94
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.19
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.84
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.4
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.4
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.2
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.62
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.73
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,31.2
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.68
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.73
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.96
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.85
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.22
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
430638,Fore St Grampound,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.75
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.9
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.67
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.68
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.32
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.4
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.31
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.8
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.1
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.61
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.38
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.0
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.91
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,31.2
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.57
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.92
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.99
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.64
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.5
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
430638,Fore St Grampound,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.83
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.53
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.68
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.66
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.65
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.53
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.26
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.47
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.1
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.03
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.96
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.97
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.67
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,31.2
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.61
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.75
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.92
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.78
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.51
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
430638,Fore St Grampound,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.65
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.01
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.91
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,6.62
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.69
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.05
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.31
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.56
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-9.15
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,43.5
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.7
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.82
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.22
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.9
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.83
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.25
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.81
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.24
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.81
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.5
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
430638,Fore St Grampound,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.23
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.49
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.98
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,6.63
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.65
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.72
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.72
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.42
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.66
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,40.5
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.8
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.03
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.33
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.33
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.72
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.28
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.74
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.49
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.75
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.2
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
430638,Fore St Grampound,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.21
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.82
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.06
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.16
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.87
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.93
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.6
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.58
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.8
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.6
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.94
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.24
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
