Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.24
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.87
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.52
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.22
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.63
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.47
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.31
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
430638,Fore St Grampound,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.02
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.94
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.31
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.25
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.77
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.89
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.31
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.81
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.89
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.35
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.28
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.56
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.33
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.5
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.71
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.05
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.88
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
430638,Fore St Grampound,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.26
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.14
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.4
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,7.94
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.57
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.78
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.23
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.45
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.64
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.3
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.3
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.78
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.06
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.91
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.67
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.18
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.7
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.83
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
430638,Fore St Grampound,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.66
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.26
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.52
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,9.17
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.07
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.01
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.05
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.68
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.45
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.8
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.8
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.77
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.61
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.2
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.39
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.35
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.86
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.83
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.34
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.83
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
430638,Fore St Grampound,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.72
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.01
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.65
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.67
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.56
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.44
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.99
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.1
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.37
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.77
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.13
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.46
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.07
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.3
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.37
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.58
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.44
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
430638,Fore St Grampound,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.92
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.11
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.25
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.74
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.97
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.53
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.65
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.24
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.63
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.65
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.3
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.09
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.61
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.47
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.33
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.69
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.19
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
430638,Fore St Grampound,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.82
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.88
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.29
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.44
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.78
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.56
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.62
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.21
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.3
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.25
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.7
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.05
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.9
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.36
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.15
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.86
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.62
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
430638,Fore St Grampound,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.45
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.91
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.06
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.7
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.41
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.01
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.58
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.6
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.6
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.23
