Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.4
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.65
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.75
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.65
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.5
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.18
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.59
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
430638,Fore St Grampound,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.59
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.95
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.03
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.63
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.0
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.2
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.88
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.7
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.42
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.28
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.14
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.92
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.93
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
430638,Fore St Grampound,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.11
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.39
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.94
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.2
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.4
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.54
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.49
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.0
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.18
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.11
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.51
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.51
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.11
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
430638,Fore St Grampound,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.96
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.16
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.33
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.39
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.51
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.25
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.12
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.0
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.55
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.41
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.54
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,31.0
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.12
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.66
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.84
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.54
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.66
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
430638,Fore St Grampound,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.44
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.93
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.46
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.88
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.29
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.64
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.22
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.43
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.06
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.22
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.17
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,31.0
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.33
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.31
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.3
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.06
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.5
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
430638,Fore St Grampound,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.6
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.9
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,6.76
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.08
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.83
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.54
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.91
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.18
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.99
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.19
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,31.0
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.71
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.04
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.44
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.19
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.97
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
430638,Fore St Grampound,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.59
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.93
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.76
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.38
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.42
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.55
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.56
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.52
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.04
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,30.9
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.76
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.83
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.09
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.6
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
430638,Fore St Grampound,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.97
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.66
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.88
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.35
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.03
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.25
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.06
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.69
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
