Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.9
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,30.9
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.36
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.39
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.6
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.37
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.04
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
430638,Fore St Grampound,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.63
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.68
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.81
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.34
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.48
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.07
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.93
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.99
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.05
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,30.9
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.48
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.26
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.83
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.02
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.07
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
430638,Fore St Grampound,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.15
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.45
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.4
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.86
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.22
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.54
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.06
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.8
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.52
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.04
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.64
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.29
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.9
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.65
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.68
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.48
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.21
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.39
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.74
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
430638,Fore St Grampound,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.55
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.89
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.01
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.71
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.38
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.81
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.21
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.82
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.07
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.04
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.85
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.64
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.91
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.49
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.67
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.79
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.87
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
430638,Fore St Grampound,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.79
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.19
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.89
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.39
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.25
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.72
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.82
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.35
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.96
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.43
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.78
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.84
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.72
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.29
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
430638,Fore St Grampound,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.03
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.26
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.58
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.03
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.13
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.69
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.31
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.18
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.84
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.98
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.47
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.5
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.29
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.54
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.32
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
430638,Fore St Grampound,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.31
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,8.8
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.88
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.86
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.51
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.8
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.82
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.2
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,30.7
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.33
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.67
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.92
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.19
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.77
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
430638,Fore St Grampound,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
