Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.79
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.94
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.68
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,9.58
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.54
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.64
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.02
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.83
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.74
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.24
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.16
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.63
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.53
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.18
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.34
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.99
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
430638,Fore St Grampound,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.16
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.46
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.49
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.17
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.03
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.94
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.1
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.4
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.53
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.54
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.89
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.15
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.09
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.82
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.17
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
430638,Fore St Grampound,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.62
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.59
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.83
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.67
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-7.86
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.08
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.61
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.35
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.56
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.44
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.34
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.93
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.45
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.38
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.8
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.57
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
430638,Fore St Grampound,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.94
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.41
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.02
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.72
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,8.74
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.49
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.83
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.95
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.22
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.54
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.0
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.19
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.22
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.35
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.43
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.71
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.45
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.89
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.45
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.09
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.67
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
430638,Fore St Grampound,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.11
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.49
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.88
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.19
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.65
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.01
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.32
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.94
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.76
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.97
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.18
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.37
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.95
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.39
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.45
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.61
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.01
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.92
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
430638,Fore St Grampound,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.33
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.25
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.54
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,8.6
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.8
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.87
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.78
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.01
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.34
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.6
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.52
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.78
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.41
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.87
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.25
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.33
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.92
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.65
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.27
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
430638,Fore St Grampound,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.78
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.6
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.38
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.02
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.61
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.21
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.66
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.59
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.24
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.86
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.55
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.34
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
