Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.57
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.77
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.94
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.13
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.13
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
430638,Fore St Grampound,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.29
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.83
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.19
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.92
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.35
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.19
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.13
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.86
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.62
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.32
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.52
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.82
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.3
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.28
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.08
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.73
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
430638,Fore St Grampound,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.26
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.22
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.87
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.15
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.72
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.06
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.94
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.0
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.4
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.91
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.89
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.92
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.27
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.95
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
430638,Fore St Grampound,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.3
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.24
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.42
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,8.35
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.23
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.69
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.62
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.73
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.13
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.31
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.0
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.7
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,30.2
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.66
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.86
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.36
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.3
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.64
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
430638,Fore St Grampound,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.73
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.81
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.07
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,8.96
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.93
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.93
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.06
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.49
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.7
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.9
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.11
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.66
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.35
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.61
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.88
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.28
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
430638,Fore St Grampound,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.23
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.73
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.21
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.12
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.9
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.53
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.27
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.22
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.88
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.78
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.38
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.02
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.08
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
430638,Fore St Grampound,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.5
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.56
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.0
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.22
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.72
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.41
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.93
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.78
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.2
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.76
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.45
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
430638,Fore St Grampound,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.19
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.14
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.53
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.44
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.94
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.46
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-9.07
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,47.3
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.1
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.59
