Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.99
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.01
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.39
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.68
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.19
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.35
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
430638,Fore St Grampound,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.92
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.12
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.5
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.69
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.47
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.57
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.6
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.16
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.42
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.78
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.44
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.47
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
430638,Fore St Grampound,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.09
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.27
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.67
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.87
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.06
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.72
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.71
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.7
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.3
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.09
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.38
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.16
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.63
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.11
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.39
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.76
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.44
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
430638,Fore St Grampound,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.24
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.0
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.15
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.42
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.28
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.3
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.36
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.59
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.6
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.59
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.08
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.6
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.7
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.25
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.69
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
430638,Fore St Grampound,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.52
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.96
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.06
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.26
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.94
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.18
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.31
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.8
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.69
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.62
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.24
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.9
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.21
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.75
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
430638,Fore St Grampound,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.01
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.6
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.98
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.74
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.04
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.59
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.5
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.49
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.92
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.2
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.8
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.09
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.19
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.47
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.11
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.22
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.98
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
430638,Fore St Grampound,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-13.71
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.24
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-6.96
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.87
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.41
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,45.7
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.63
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.14
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.37
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.42
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.4
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.17
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.77
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.93
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.41
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.73
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
430638,Fore St Grampound,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.72
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.76
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.03
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.62
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.57
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.2
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.87
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.3
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
