Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.96
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.93
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.1
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.47
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.17
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.52
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.85
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.65
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.19
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.29
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
430638,Fore St Grampound,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.18
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.26
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.15
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.37
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.6
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.31
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.97
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.95
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.73
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.87
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.32
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.14
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.32
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.44
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.93
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
430638,Fore St Grampound,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.01
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.08
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.3
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.6
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.81
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.34
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.34
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.78
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.88
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.26
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.06
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.99
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.91
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.06
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
430638,Fore St Grampound,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.96
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.59
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.57
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.13
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.35
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.57
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.66
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.17
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.83
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.1
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.19
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.02
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.68
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.03
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.26
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.48
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
430638,Fore St Grampound,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.33
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.35
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.46
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.19
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.35
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.4
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.8
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.8
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.34
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.99
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.08
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.03
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.23
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.68
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
430638,Fore St Grampound,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.37
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.86
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.25
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.34
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.14
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.86
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.03
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.8
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.72
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.9
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.2
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.37
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.32
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.83
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.61
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.61
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.62
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
430638,Fore St Grampound,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.45
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.35
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.77
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.19
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.5
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.45
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.84
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.87
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.9
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.47
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.22
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.13
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.23
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.12
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.94
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.75
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.24
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
430638,Fore St Grampound,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.81
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,7.0
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.42
