Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.26
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.67
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.75
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.44
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.6
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.26
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.37
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.21
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.97
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.11
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.48
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.03
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.64
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.29
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.48
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.86
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
430638,Fore St Grampound,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.34
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.7
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.22
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.62
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.5
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.31
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.2
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,29.7
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.53
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.68
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.96
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.7
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
430638,Fore St Grampound,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.17
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.97
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.22
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.53
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.59
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.62
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.33
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.02
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.04
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,29.7
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.01
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.65
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.34
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
430638,Fore St Grampound,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.21
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,9.67
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.73
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.12
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.36
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.38
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.97
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.05
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,29.7
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.63
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.2
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.19
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.02
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
430638,Fore St Grampound,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.2
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.05
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.22
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.22
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.95
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.7
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.34
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.13
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.03
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.0
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.6
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.3
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,29.7
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.72
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.23
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.17
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.83
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.35
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
430638,Fore St Grampound,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.23
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.47
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.26
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.56
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.78
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.48
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,40.3
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.0
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.4
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.33
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.94
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.33
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,29.7
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.91
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.75
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.58
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.15
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
430638,Fore St Grampound,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.22
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.07
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.83
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.79
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.69
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.49
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.44
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.7
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.6
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.19
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.92
