Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.41
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.08
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
430638,Fore St Grampound,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.41
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.7
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.28
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.52
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.71
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.91
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.38
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.6
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.43
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.02
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.01
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.35
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.42
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.2
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.15
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
430638,Fore St Grampound,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.32
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.06
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.14
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.61
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.24
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.72
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.2
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.0
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.54
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.36
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.29
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.86
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.85
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
430638,Fore St Grampound,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.43
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.69
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.22
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.97
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.88
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.27
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.86
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.81
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.91
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.88
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.81
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.08
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.58
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.54
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.97
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.14
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
430638,Fore St Grampound,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.81
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.15
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.79
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.94
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.65
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.62
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.3
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.94
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.34
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.8
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.1
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.2
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.35
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
430638,Fore St Grampound,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.84
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.62
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.11
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.25
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.66
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.91
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.12
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.37
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.73
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.67
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.01
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.33
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.14
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
430638,Fore St Grampound,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.17
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.26
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.83
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.91
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.39
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.57
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.29
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.87
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.94
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.65
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.81
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.14
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.26
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.34
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.5
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.75
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
430638,Fore St Grampound,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.14
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.49
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.93
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.26
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.61
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.27
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.1
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.57
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
